,Conductor,,,,,Ground Wire,,,Control/Signal Cable,,,,,,
Stock #,Size (AWG or kcmil),No. of Conductors,No. of Strands,Insulation Thickness (mils),Jacket Thickness (mils),Size (AWG),No. of Grounds,No. of Strands,Size (AWG),No. of Conductors,No. of Strands,Nom. Width (mils),Nom. Height (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
67807101,14 AWG,2,1,15,5,14,1,1,16,2,1,637,215,110,15
67962801,12 AWG,2,1,15,5,12,1,1,16,2,1,687,215,135,20
67962901,12 AWG,3,1,15,5,12,1,1,16,2,1,806,213,164,20
67963001,10 AWG,2,1,20,5,10,1,1,16,2,1,766,213,169,30
